Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (RMS),A,43.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (RMS),A,46.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,113.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
