Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,47.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,52.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,132.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,55.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,54.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,56.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,48.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,116.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,63.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,56.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,133.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,72.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,67.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,44.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,74.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,109.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,75.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,53.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,126.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
