Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,62.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,37.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,82.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,154.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,57.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,73.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,140.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,70.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,109.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,81.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,119.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,114.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,78.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,110.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,109.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,86.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,119.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,118.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,91.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,134.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,46.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,90.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,76.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,124.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,45.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,99.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,100.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,156.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,54.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.7
