Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,182.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,76.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,131.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,45.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,36.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,86.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,150.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,70.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,119.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,53.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,41.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,122.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,49.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,148.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,51.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,62.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,133.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,63.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,106.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,79.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,122.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,134.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,98.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,145.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,147.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,85.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,109.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,154.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,109.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
