Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,92.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,70.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,130.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,123.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,83.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,147.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,132.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,88.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,143.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,145.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,52.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,92.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,109.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,138.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,168.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,121.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,169.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,40.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,117.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,167.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,168.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,129.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,124.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,95.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,140.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,127.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,47.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,122.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,170.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,100.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,150.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,92.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,179.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,105.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,146.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,42.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,186.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,113.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,153.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.11
