Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,92.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,178.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,102.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,144.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,47.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,115.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,155.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,100.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,143.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,87.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,127.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,108.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,143.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,103.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,137.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,80.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,111.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,147.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,86.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,175.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,83.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,126.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
