Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,71.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,122.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,67.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,44.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,37.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,127.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,122.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,41.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,46.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,118.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
