Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,57.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,111.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,36.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,33.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,39.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,59.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,121.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,41.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,70.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,136.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,78.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,36.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,72.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,149.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,84.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,43.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,90.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,133.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,181.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,91.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,175.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,60.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,120.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,46.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,109.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,126.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,192.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,67.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,106.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,234.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,61.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,115.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,38.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,85.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,161.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,53.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,20.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,61.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,98.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,194.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,49.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,61.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,140.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,56.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,110.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,92.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,167.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,63.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,44.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,119.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,123.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,74.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,126.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,20.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,92.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,190.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
