Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,69.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,58.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,137.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,44.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,85.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,174.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,63.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,66.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,137.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,85.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,182.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,49.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,60.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,63.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,127.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,47.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,86.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,199.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,51.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,62.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,61.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,135.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,88.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,202.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,42.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,48.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,52.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,115.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,48.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,46.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,130.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,49.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,39.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,69.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,161.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,55.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,127.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,46.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,18.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
