Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,64.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,100.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,44.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,139.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,140.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,77.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,56.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,122.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,60.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,112.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,77.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,77.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,112.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,40.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,116.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,46.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,84.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,68.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,137.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,117.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,79.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,125.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,127.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,53.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,70.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,118.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,56.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,44.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,61.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,124.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,17.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,35.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,111.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,55.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,114.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
