Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,46.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,46.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,65.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,134.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,55.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,47.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,16.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,60.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,60.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,118.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,45.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,65.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,134.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,145.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,120.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.87
