Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,64.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,66.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,44.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,40.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
