Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,43.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,48.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
