Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,16.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
