Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,17.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,46.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
