Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.36
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,18.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.81
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.35
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.86
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
