Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.25
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.51
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,46.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.75
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.02
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
941040,PAVILLONS WAY BRACKLEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,43.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,45.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,50.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,56.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,57.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,58.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.49
