Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,53.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,55.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,55.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,53.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,57.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,64.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,74.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,114.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,72.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,102.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
