Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,62.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,36.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,103.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,156.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,120.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,83.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,174.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,94.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,131.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,126.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,64.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,119.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,59.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,123.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,30.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,65.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,116.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,67.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,134.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,83.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,123.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,135.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,82.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,137.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,58.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,130.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,86.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,167.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,81.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,134.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,54.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,117.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,55.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,119.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,60.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,130.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
