Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,88.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,63.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,134.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,51.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,94.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,149.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,59.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,134.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,36.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,91.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,87.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,156.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,36.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,70.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,108.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,151.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,99.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,175.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,97.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,157.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,68.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,126.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,148.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,98.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,188.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,81.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,140.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,38.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,74.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,131.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,163.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,98.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,191.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,78.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,146.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,43.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,94.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,121.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,181.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,104.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,217.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,127.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,42.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,90.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,175.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,97.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,188.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,70.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,138.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,36.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,65.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,114.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,151.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,92.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,57.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,124.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,35.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,123.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,147.9
