Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,130.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,53.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,139.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,136.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,45.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,133.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,122.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,104.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,64.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,138.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,55.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,155.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,132.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,102.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,168.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,54.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,151.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,130.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,99.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,89.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,163.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,140.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,131.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,61.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,105.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,189.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,90.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,164.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,40.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,82.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,108.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,107.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,168.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,46.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,115.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,232.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,109.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,169.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,59.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,141.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,110.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,110.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,228.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,74.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,127.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,135.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,95.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,187.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,66.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,121.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.27
