Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,50.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,117.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,136.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,59.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,122.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,61.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,104.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,85.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,34.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,44.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,124.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,119.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,55.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,45.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,123.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,55.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,68.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,63.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,114.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,47.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.25
