Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,48.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,71.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,59.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,106.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,46.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,51.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,126.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,45.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,54.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,124.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,48.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,132.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
