Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,40.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,38.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,50.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,159.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,154.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,124.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,145.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,131.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,120.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,121.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,129.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,122.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,129.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,144.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,140.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,47.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,129.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,144.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
