Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,149.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,123.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,154.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,143.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,144.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,115.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,117.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,48.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,151.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,110.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,39.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,60.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,161.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,125.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,56.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,150.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,129.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,49.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,142.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,129.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,38.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,127.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
