Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,54.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,37.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,48.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,152.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,119.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,137.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,117.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,34.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,121.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,122.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,38.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,118.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,120.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,115.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,53.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
