Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,56.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,50.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,47.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
