Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,40.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,40.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
