Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,23.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,24.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
