Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,40.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
