Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,47.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.91
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
