Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.39
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
941040,PAVILLONS WAY BRACKLEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,41.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,47.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
