Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,43.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,47.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,48.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,44.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
