Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,39.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,40.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,52.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,52.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,64.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,102.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,55.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,62.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,106.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,74.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,162.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,60.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,68.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,138.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,127.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,23.4
