Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,53.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,112.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,128.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,60.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,116.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,35.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,72.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,145.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,58.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,77.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,145.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,50.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,57.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,105.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,51.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,114.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,43.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,54.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,105.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,54.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,119.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,67.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,134.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,114.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,109.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,49.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,82.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,133.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,124.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,52.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
