Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,52.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,184.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,50.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,79.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,144.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,198.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,78.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,142.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,143.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,47.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,84.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,156.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,116.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,115.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,86.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,69.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,127.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,48.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,90.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,122.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,49.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,134.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,165.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,40.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,78.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,118.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,70.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,152.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,165.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,93.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,140.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,35.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,71.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,112.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,148.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,94.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,193.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,100.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,137.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,79.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,161.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,49.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,100.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,223.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,85.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,133.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.76
