Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,63.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,147.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,50.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,188.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,75.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,118.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,58.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,134.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,54.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,89.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,183.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,74.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,117.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,64.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,75.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,123.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,91.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,200.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,70.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,112.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,82.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,158.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,53.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,196.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,69.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,112.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,35.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,63.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,145.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,38.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,83.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,163.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,60.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,35.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,63.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,147.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,70.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,110.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,70.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,76.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,111.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,77.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
