Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,117.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,85.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,127.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,68.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,49.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,48.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,123.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,49.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,50.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,56.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,130.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,73.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,59.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,50.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,60.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,52.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
