Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,42.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,45.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,49.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,37.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,39.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,50.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,68.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,48.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,69.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,20.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,188.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
