Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,61.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,57.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,20.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,49.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,50.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,55.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,39.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,53.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,46.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,61.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,94.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,52.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,58.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,75.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,135.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,49.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,164.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,49.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,38.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,88.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,157.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,71.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,48.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,72.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,142.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,48.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,48.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,63.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,126.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
