Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,57.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,122.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,18.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,63.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,64.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,42.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,43.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,58.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,91.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,124.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,83.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,132.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
