Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,55.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,48.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,130.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,56.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,107.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,51.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,50.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,108.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,70.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,129.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,56.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,43.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,55.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,47.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,17.0
