Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,59.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,132.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,58.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,43.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,48.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,34.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,53.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,46.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
