Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,50.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
