Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,17.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,17.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
