Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,41.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,39.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,18.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,43.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
