Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,36.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,47.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.31
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,52.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,42.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,49.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,51.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,20.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,43.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
