Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,20.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.47
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,52.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,43.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,55.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,54.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.87
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.64
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.23
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,54.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.99
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
941040,PAVILLONS WAY BRACKLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,32.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,38.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
