Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,41.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,36.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,49.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,55.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,74.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,108.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,68.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.54
