Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,80.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,116.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,68.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,56.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,113.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,67.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,42.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,59.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,108.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,104.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
