Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,108.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,40.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,105.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,63.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,112.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,59.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,109.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,57.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,116.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,52.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,107.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,71.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,127.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,79.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,129.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,122.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,116.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,43.7
