Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,95.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,139.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,152.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,46.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,81.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,119.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,139.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,55.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,27.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,40.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,100.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,130.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,168.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,113.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,122.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,91.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,40.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,44.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,103.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,167.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,185.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,99.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,46.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,119.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,191.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,189.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,127.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,103.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,97.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,166.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,40.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,38.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,165.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,159.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,95.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,39.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,87.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,162.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,146.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,97.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,82.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,155.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,151.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,126.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,94.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,42.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,96.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,141.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,175.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,54.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,150.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
