Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,43.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,88.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,44.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,101.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,184.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,146.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,101.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,82.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,120.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,169.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,137.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,98.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,91.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,99.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,45.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,54.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,130.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,131.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,138.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,112.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,85.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,420.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,63.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,140.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,125.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,44.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,138.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,72.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,124.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,97.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,62.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,129.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,139.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,66.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,155.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,66.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,97.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,74.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,124.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,150.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,53.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,135.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,47.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,86.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,84.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,77.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,147.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,129.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,24.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,79.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,41.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,63.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,140.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,58.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,143.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,79.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,69.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,137.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
