Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,49.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,136.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,73.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,132.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,120.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,93.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,141.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,121.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,23.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,76.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,95.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,137.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,119.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,77.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,86.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,124.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,71.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,91.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,127.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,88.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,135.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,23.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,101.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,148.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,78.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,78.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,123.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,47.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
