Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,62.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,102.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,52.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,22.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,80.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,108.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,82.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,120.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,57.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,48.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,44.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,43.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,50.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
