Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,49.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,45.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,45.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,21.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,53.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,45.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,61.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,62.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,47.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,21.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,50.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,52.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,41.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,21.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,48.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,58.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
