Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,45.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,44.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,64.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,58.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,87.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,121.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,67.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,54.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,41.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,71.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,54.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,39.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,55.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,20.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,68.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,68.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,52.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,80.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,114.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,54.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,92.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,127.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
