Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,46.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,57.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,40.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,85.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,140.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,32.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,54.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,66.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,57.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,65.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,52.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,48.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,67.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,102.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,40.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,55.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,116.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,50.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
