Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,70.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,104.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,53.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,64.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,37.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,38.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,44.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
