Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,65.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,41.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,43.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,36.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,49.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,18.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,37.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
