Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,18.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,34.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,18.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,18.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
