Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,18.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,18.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,18.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,19.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,19.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,19.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,49.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,19.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
