Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,38.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,19.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.33
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,47.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,19.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,19.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,44.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,43.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,20.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,20.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,20.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,20.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
