Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,54.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,20.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.73
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,20.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,53.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,20.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.24
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,48.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,20.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,54.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,21.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,21.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,21.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.61
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,21.3
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
941040,PAVILLONS WAY BRACKLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
